Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
