Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.07
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776535,Sycamore Farm - Redditch,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776535,Sycamore Farm - Redditch,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.16
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.71
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776535,Sycamore Farm - Redditch,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776535,Sycamore Farm - Redditch,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
776535,Sycamore Farm - Redditch,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.67
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776535,Sycamore Farm - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.92
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776535,Sycamore Farm - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.2
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
