Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776535,Sycamore Farm - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.1
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
776535,Sycamore Farm - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.69
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
776535,Sycamore Farm - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.9
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.6
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.58
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.84
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
776535,Sycamore Farm - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.89
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.59
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
776535,Sycamore Farm - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.73
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.51
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.78
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.54
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
776535,Sycamore Farm - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.96
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
776535,Sycamore Farm - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.04
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.3
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.98
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.96
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
776535,Sycamore Farm - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.73
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.76
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.2
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.62
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.28
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.38
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
776535,Sycamore Farm - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.13
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.14
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.81
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.76
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.26
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
776535,Sycamore Farm - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.44
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.87
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.31
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.72
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
776535,Sycamore Farm - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.29
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.24
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
776535,Sycamore Farm - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.33
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.76
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.02
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
776535,Sycamore Farm - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.46
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
776535,Sycamore Farm - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
