Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.33
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.81
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.75
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.1
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776535,Sycamore Farm - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.43
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
776535,Sycamore Farm - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
776535,Sycamore Farm - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.54
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
776535,Sycamore Farm - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.96
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.39
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
