Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776535,Sycamore Farm - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
