Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
