Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776535,Sycamore Farm - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776535,Sycamore Farm - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.34
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
776535,Sycamore Farm - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.71
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.53
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
776535,Sycamore Farm - Redditch,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.25
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
776535,Sycamore Farm - Redditch,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
