Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
