Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776535,Sycamore Farm - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776535,Sycamore Farm - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
776535,Sycamore Farm - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776535,Sycamore Farm - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776535,Sycamore Farm - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776535,Sycamore Farm - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.04
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776535,Sycamore Farm - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.87
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.62
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.62
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776535,Sycamore Farm - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776535,Sycamore Farm - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.68
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
776535,Sycamore Farm - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.2
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
776535,Sycamore Farm - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.58
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776535,Sycamore Farm - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.32
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.81
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.17
