Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.66
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
776535,Sycamore Farm - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.41
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.9
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.67
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
776535,Sycamore Farm - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.28
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.5
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.15
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.46
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.41
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
776535,Sycamore Farm - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.15
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.22
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
776535,Sycamore Farm - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.75
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.3
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.79
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.48
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.9
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
776535,Sycamore Farm - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.25
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.7
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.93
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.1
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.63
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
776535,Sycamore Farm - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.71
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.4
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
776535,Sycamore Farm - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.13
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.31
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
776535,Sycamore Farm - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.61
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.91
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
776535,Sycamore Farm - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
776535,Sycamore Farm - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.86
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
776535,Sycamore Farm - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
776535,Sycamore Farm - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
776535,Sycamore Farm - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.33
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
