Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776535,Sycamore Farm - Redditch,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776535,Sycamore Farm - Redditch,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776535,Sycamore Farm - Redditch,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776535,Sycamore Farm - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
