Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
