Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776535,Sycamore Farm - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776535,Sycamore Farm - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.71
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.79
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776535,Sycamore Farm - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
