Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776535,Sycamore Farm - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776535,Sycamore Farm - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.48
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
776535,Sycamore Farm - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.37
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.64
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.06
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
776535,Sycamore Farm - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.28
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.07
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
776535,Sycamore Farm - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776535,Sycamore Farm - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.26
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776535,Sycamore Farm - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.25
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.2
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.58
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.29
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
776535,Sycamore Farm - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.97
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776535,Sycamore Farm - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
776535,Sycamore Farm - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.34
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.84
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
776535,Sycamore Farm - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.63
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
776535,Sycamore Farm - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.07
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.9
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776535,Sycamore Farm - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
