Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
776535,Sycamore Farm - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.68
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
