Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
