Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.17
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
