Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776535,Sycamore Farm - Redditch,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
