Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
