Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
