Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
776535,Sycamore Farm - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.11
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776535,Sycamore Farm - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776535,Sycamore Farm - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776535,Sycamore Farm - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.27
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.64
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.17
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.09
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.81
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776535,Sycamore Farm - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.62
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.87
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776535,Sycamore Farm - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.3
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.8
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.01
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.97
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
776535,Sycamore Farm - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.84
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776535,Sycamore Farm - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.7
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.32
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.07
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.57
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
