Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.85
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.27
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.7
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776535,Sycamore Farm - Redditch,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.97
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.09
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
