Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.93
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.46
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.41
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
