Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776535,Sycamore Farm - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
776535,Sycamore Farm - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.9
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.83
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.27
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.7
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.51
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.87
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
