Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776535,Sycamore Farm - Redditch,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
776535,Sycamore Farm - Redditch,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
