Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.19
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776535,Sycamore Farm - Redditch,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.1
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
776535,Sycamore Farm - Redditch,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.33
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
776535,Sycamore Farm - Redditch,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776535,Sycamore Farm - Redditch,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776535,Sycamore Farm - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.96
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776535,Sycamore Farm - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.7
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.35
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.42
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
776535,Sycamore Farm - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.72
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.21
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
776535,Sycamore Farm - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.82
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
776535,Sycamore Farm - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.06
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.12
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.7
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
776535,Sycamore Farm - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.53
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.76
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
