Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.93
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.59
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
776535,Sycamore Farm - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.95
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.01
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.66
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
776535,Sycamore Farm - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.14
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.23
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
776535,Sycamore Farm - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.01
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.07
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.83
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
776535,Sycamore Farm - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.08
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776535,Sycamore Farm - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.75
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.09
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.98
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
776535,Sycamore Farm - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.29
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.49
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.54
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.72
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
776535,Sycamore Farm - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.93
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.85
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
776535,Sycamore Farm - Redditch,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.99
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
776535,Sycamore Farm - Redditch,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776535,Sycamore Farm - Redditch,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776535,Sycamore Farm - Redditch,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776535,Sycamore Farm - Redditch,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.42
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
