Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776535,Sycamore Farm - Redditch,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776535,Sycamore Farm - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776535,Sycamore Farm - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
776535,Sycamore Farm - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
