Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,18.2
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,17.7
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776535,Sycamore Farm - Redditch,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776535,Sycamore Farm - Redditch,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
