Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
