Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
