Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
