Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
