Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.68
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.2
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.74
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776535,Sycamore Farm - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.86
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.96
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776535,Sycamore Farm - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
776535,Sycamore Farm - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
