Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.33
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
776535,Sycamore Farm - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.61
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
776535,Sycamore Farm - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.11
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.0
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.31
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.72
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.67
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.84
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776535,Sycamore Farm - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.94
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776535,Sycamore Farm - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.69
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.2
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.02
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.6
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.92
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.63
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
776535,Sycamore Farm - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.85
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.39
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
776535,Sycamore Farm - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776535,Sycamore Farm - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.61
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776535,Sycamore Farm - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.26
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776535,Sycamore Farm - Redditch,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.35
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.68
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.68
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.59
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
776535,Sycamore Farm - Redditch,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776535,Sycamore Farm - Redditch,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
