Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776535,Sycamore Farm - Redditch,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.33
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776535,Sycamore Farm - Redditch,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776535,Sycamore Farm - Redditch,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776535,Sycamore Farm - Redditch,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.26
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776535,Sycamore Farm - Redditch,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
776535,Sycamore Farm - Redditch,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
