Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,14.8
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
