Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.34
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.19
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776535,Sycamore Farm - Redditch,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776535,Sycamore Farm - Redditch,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
