Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776535,Sycamore Farm - Redditch,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.73
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.82
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.77
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.63
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.03
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.17
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.26
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.15
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.02
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,13.3
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.76
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776535,Sycamore Farm - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.17
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.1
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
