Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.07
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776535,Sycamore Farm - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.23
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.48
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776535,Sycamore Farm - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.8
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.36
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776535,Sycamore Farm - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.31
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.42
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776535,Sycamore Farm - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
