Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776535,Sycamore Farm - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776535,Sycamore Farm - Redditch,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.67
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
776535,Sycamore Farm - Redditch,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.45
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
776535,Sycamore Farm - Redditch,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.38
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.3
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.56
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.96
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
776535,Sycamore Farm - Redditch,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.73
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.23
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.54
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
776535,Sycamore Farm - Redditch,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.3
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.49
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.89
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.16
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
776535,Sycamore Farm - Redditch,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.29
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.31
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.0
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.7
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
776535,Sycamore Farm - Redditch,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.11
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.37
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
776535,Sycamore Farm - Redditch,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.82
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
776535,Sycamore Farm - Redditch,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
776535,Sycamore Farm - Redditch,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.33
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776535,Sycamore Farm - Redditch,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.65
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776535,Sycamore Farm - Redditch,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
776535,Sycamore Farm - Redditch,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
