Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.31
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776535,Sycamore Farm - Redditch,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776535,Sycamore Farm - Redditch,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
