Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.53
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.39
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.62
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.75
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.5
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
