Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.09
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.65
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.41
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
