Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
