Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
