Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
