Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.91
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.95
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.62
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776535,Sycamore Farm - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.23
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
776535,Sycamore Farm - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.03
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.74
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776535,Sycamore Farm - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.99
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776535,Sycamore Farm - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.37
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.87
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776535,Sycamore Farm - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.47
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.05
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.18
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
776535,Sycamore Farm - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.98
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.52
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.14
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
776535,Sycamore Farm - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.35
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.91
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
776535,Sycamore Farm - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
