Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.96
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.24
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.7
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
776535,Sycamore Farm - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.27
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.57
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.02
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.84
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
776535,Sycamore Farm - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.48
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.94
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
776535,Sycamore Farm - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.48
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.78
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
776535,Sycamore Farm - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.84
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.42
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
776535,Sycamore Farm - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.56
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
776535,Sycamore Farm - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.75
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.63
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
776535,Sycamore Farm - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.46
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
776535,Sycamore Farm - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.06
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
776535,Sycamore Farm - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.71
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
776535,Sycamore Farm - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776535,Sycamore Farm - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.57
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
776535,Sycamore Farm - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
