Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776535,Sycamore Farm - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776535,Sycamore Farm - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
