Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776535,Sycamore Farm - Redditch,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776535,Sycamore Farm - Redditch,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776535,Sycamore Farm - Redditch,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
776535,Sycamore Farm - Redditch,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.46
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
776535,Sycamore Farm - Redditch,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776535,Sycamore Farm - Redditch,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
