Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.01
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776535,Sycamore Farm - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776535,Sycamore Farm - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.64
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.86
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
776535,Sycamore Farm - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776535,Sycamore Farm - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776535,Sycamore Farm - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.54
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776535,Sycamore Farm - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776535,Sycamore Farm - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.26
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
776535,Sycamore Farm - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.7
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776535,Sycamore Farm - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
