Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.11
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776535,Sycamore Farm - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
