Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
776535,Sycamore Farm - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776535,Sycamore Farm - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776535,Sycamore Farm - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776535,Sycamore Farm - Redditch,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
776535,Sycamore Farm - Redditch,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.06
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.54
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.93
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.51
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
776535,Sycamore Farm - Redditch,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.97
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.75
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.9
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.61
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.41
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
