Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.08
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.57
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
776535,Sycamore Farm - Redditch,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.17
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.83
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.36
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.9
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.73
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.33
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776535,Sycamore Farm - Redditch,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.18
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776535,Sycamore Farm - Redditch,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.22
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.94
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.42
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776535,Sycamore Farm - Redditch,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.61
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.25
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776535,Sycamore Farm - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.33
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776535,Sycamore Farm - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.36
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776535,Sycamore Farm - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
776535,Sycamore Farm - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.59
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
776535,Sycamore Farm - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.52
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.93
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
776535,Sycamore Farm - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.15
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776535,Sycamore Farm - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776535,Sycamore Farm - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
