Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,16.2
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,16.4
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
