Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
