Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
