Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.81
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776535,Sycamore Farm - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.83
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
776535,Sycamore Farm - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.76
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.3
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,20.2
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776535,Sycamore Farm - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.39
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.74
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.02
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.05
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.42
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776535,Sycamore Farm - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776535,Sycamore Farm - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.87
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776535,Sycamore Farm - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
