Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,21.7
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,24.5
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,24.4
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
