Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
776535,Sycamore Farm - Redditch,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776535,Sycamore Farm - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.4
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
