Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.57
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776535,Sycamore Farm - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776535,Sycamore Farm - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776535,Sycamore Farm - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
776535,Sycamore Farm - Redditch,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,15.4
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
