Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
