Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
